Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,106.38
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,108.25
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,114.88
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,194.12
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,195.75
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.19
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.31
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5133
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49728
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93716
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,105.12
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41918
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78579
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86963
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,127.25
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,132.75
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,191.12
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,191.75
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49993
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38915
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.38
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.31
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63052
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77911
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49944
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,149.12
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,149.38
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,107.62
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,246.25
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,247.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.62
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60693
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48824
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9014
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.25
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40996
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7026
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,170.5
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,172.62
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,205.5
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,211.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.19
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60415
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40423
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95828
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.37
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
