Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.81
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32808
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94955
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62597
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92319
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,90.62
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,148.38
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.5
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53933
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43056
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,161.12
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,161.38
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,161.25
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.56
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.56
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06258
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8006
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62771
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92621
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91125
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94919
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,167.62
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,168.25
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,173.62
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,174.62
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.69
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61663
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50991
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92825
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,108.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.94
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.25
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46993
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81231
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56527
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,79.62
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,80.25
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,92.25
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,187.5
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,193.25
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.56
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56756
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43377
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90039
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83807
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.69
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.37
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53631
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91638
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52688
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95087
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,126.38
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,106.12
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.13
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5454
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33703
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94549
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89831
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77057
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
