Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.75
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79583
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3872
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92972
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,127.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,130.12
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,167.5
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,168.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54034
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41585
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93631
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93472
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.75
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56033
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86114
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81436
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8244
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8977
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,164.88
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,176.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.94
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5538
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42596
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93188
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96149
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.38
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57684
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87549
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86893
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90411
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,108.5
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,185.38
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,185.88
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54516
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37362
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94903
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8078
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9429
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.5
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57806
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82257
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80822
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82202
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,99.38
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,163.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.44
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60632
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31826
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
