Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93515
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67193
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.19
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69485
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89953
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85846
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,202.12
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,209.38
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.63
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.5
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66082
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4613
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.94
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79654
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63626
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68377
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9314
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89822
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,173.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.57
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59838
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35662
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9407
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79965
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67504
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.56
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36883
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85617
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91211
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85873
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.31
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57089
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30739
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9093
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75662
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92059
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58669
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89984
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91003
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90329
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,112.38
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,112.62
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,95.5
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.31
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
