Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57223
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24315
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95453
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79593
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76178
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89798
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.87
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51446
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88763
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93674
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85336
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.69
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59344
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31731
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95789
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7377
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8269
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8967
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.68
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37029
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88519
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93176
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86856
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.56
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.63
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64608
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3507
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94189
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.44
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69244
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78656
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89593
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.87
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12288
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87152
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86819
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9237
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90762
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.81
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59249
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28823
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89352
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.19
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91971
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75961
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92023
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36934
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90619
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77597
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92453
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86252
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93088
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,59.75
