Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,92.88
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.88
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60333
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19149
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88186
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85364
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79669
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93912
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.88
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33382
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87259
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65212
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89926
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89596
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,85.88
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.19
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.38
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65249
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41225
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85864
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81347
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78058
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91077
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.94
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.31
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11803
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89154
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66522
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91666
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85537
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.75
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.37
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60723
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31911
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84781
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8573
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71951
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91015
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.56
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15364
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8981
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83786
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90915
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94055
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,87.62
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.19
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60861
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2351
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89487
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.44
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76287
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86816
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89468
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.87
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20519
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86633
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66766
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88937
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
