Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.63
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.75
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63772
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90234
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.07
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.68
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69039
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67138
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96048
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61367
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86426
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78235
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9183
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88382
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8847
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.69
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.87
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62121
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23952
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92029
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67965
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68515
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.81
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1357
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87204
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9039
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90436
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91379
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.37
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.44
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62521
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1729
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87878
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80014
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71966
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94858
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.81
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18575
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86712
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85449
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.906
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84298
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89111
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.13
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.13
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65087
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2192
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90021
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.75
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79178
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71518
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94827
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37285
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88873
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84408
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94168
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86554
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87411
