Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,84.88
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.13
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.25
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69647
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0063
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90793
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.94
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75634
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68716
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.862
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.44
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34228
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8923
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94314
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.44
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95407
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84497
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7915
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.19
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.94
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65768
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19585
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93704
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75473
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63674
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91287
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.19
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14629
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88736
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94925
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91537
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88751
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79132
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.94
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63568
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10201
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94003
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87002
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68508
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90661
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.94
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40761
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86535
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91742
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91833
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82431
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.44
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.19
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64028
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21666
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92575
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.63
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81186
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71865
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8894
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.19
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15291
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88763
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
