Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88708
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89142
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81302
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.81
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63638
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02119
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91949
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.06
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88928
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65026
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91824
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36959
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86715
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91443
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89941
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8659
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.69
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.88
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.647
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18462
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91287
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.69
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76925
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76312
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8706
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1866
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90265
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94638
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87826
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91159
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,84.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.94
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.31
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73925
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07875
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92084
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.69
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73562
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72622
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95782
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20443
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89419
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87411
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92245
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59457
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27419
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90042
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.69
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7127
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70971
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96283
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.88
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
