Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62991
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92255
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82074
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86172
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93182
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92819
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,94.75
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,94.88
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.31
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68875
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02119
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89017
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74258
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70123
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8992
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3872
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90655
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81726
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86007
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.75
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.69
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62722
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29689
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9346
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.31
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.19
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65612
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67047
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92297
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.94
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18807
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88312
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87057
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86749
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90927
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.13
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.38
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61999
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06007
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92471
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.25
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71911
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71026
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9104
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.56
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21202
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87543
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87897
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86789
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86868
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79074
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.44
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56258
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19164
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92697
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.5
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85919
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56576
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9389
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
