Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.19
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.179
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90008
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90286
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93454
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93146
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90509
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.94
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.44
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62762
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04579
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90964
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.31
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88052
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68377
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90765
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.19
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36522
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88431
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95602
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89258
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88742
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8092
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.56
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.12
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76489
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17275
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92395
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.44
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76309
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72061
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95096
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.13
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19194
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8641
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91354
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92471
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85446
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83914
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.62
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67504
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06096
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90155
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.19
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85821
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6145
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.19
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16609
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87906
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89407
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80816
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82498
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.06
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63021
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25783
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91357
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
