Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.06
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83279
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66015
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18032
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87192
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86825
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82058
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81851
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,81.38
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.43
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.88
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61041
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15673
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91104
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84094
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70504
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95285
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35051
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86111
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90405
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90695
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84997
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,85.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.5
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.43
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59854
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2415
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94272
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.31
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.69
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71408
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69909
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.63
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18291
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86758
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92096
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88095
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8548
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81912
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64303
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01677
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.13
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.56
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74591
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72366
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87417
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.31
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36352
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89978
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93652
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92129
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8656
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85959
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.19
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.13
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72161
