Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29201
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94449
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74984
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68368
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.81
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3796
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87918
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91626
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85379
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86056
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.18
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.69
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72314
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21596
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.25
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68219
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92599
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35998
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88598
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76571
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88934
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86114
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,82.12
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.5
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.81
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64062
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26836
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94519
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.63
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71447
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92996
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.13
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15203
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9017
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90201
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89584
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89334
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.94
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57452
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15032
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.5
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92398
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69754
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88791
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.63
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11876
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89685
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86783
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92007
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86203
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87973
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,40.88
