Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.94
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59722
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17205
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91644
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92163
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76229
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89078
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.68
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31301
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85196
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92401
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83886
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86899
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.5
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.75
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7059
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90216
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.5
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94034
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65805
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94702
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34643
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89447
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85678
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91229
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90573
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89477
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.5
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7023
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1761
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.19
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94882
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71106
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93811
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.25
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15615
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90939
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84613
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85257
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88046
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,88.25
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.38
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61889
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07488
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93133
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94662
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70657
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.37
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12346
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88769
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85895
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92743
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
