Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.25
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65423
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14971
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9144
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67434
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.31
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29198
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86316
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89755
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90369
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90375
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.44
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6264
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16588
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93167
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.13
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71243
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.31
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1292
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91095
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91131
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87973
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89151
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8923
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,109.38
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,115.88
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.5
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6687
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28762
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91101
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93417
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7098
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34481
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88336
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93234
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88425
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84854
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85348
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,99.12
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,99.25
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.81
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.13
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63302
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31496
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90512
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.56
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74197
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94553
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.25
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0775
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90707
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79214
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92789
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84631
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86563
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
