Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.13
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65814
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35903
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92029
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73291
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.56
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16036
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87027
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89853
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81689
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9285
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,162.12
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,162.38
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.57
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.69
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6813
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17342
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94376
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75421
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90149
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.31
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10243
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87353
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93017
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93774
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88925
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.81
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.81
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62759
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3499
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94687
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92972
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78003
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94485
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18318
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88339
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88962
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90951
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85156
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87832
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,100.62
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.5
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.75
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62817
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03014
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92258
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91897
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92334
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94665
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.56
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.19
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43719
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89416
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56756
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
