Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90185
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89514
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,104.75
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,105.12
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.81
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6733
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34493
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9451
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88556
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76455
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78112
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.87
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.62
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10536
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86456
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59652
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94742
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90997
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,88.12
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,88.38
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.63
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.81
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67041
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35521
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92755
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88055
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80761
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90961
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.56
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31817
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87442
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59966
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93112
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93808
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.37
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61651
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27337
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9266
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87521
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75714
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.44
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2181
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8956
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91901
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87314
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91409
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.13
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60879
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33843
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.923
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95151
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79471
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
