Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24221
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89334
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80627
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90982
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92294
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92071
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.37
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58889
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28002
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94943
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92306
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93274
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.56
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25988
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89715
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88379
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91818
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92868
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89908
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.44
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58093
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37572
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91785
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85263
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8088
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93774
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.94
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42339
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89758
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87424
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89065
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94916
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.69
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58834
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26281
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93997
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90246
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91302
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.56
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27031
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92752
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80206
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90509
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,87.38
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.13
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56271
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34166
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86526
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95618
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
