Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.69
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52142
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93817
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88119
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92111
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89953
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93313
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,136.75
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60317
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33739
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94656
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82629
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90097
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.38
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65582
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92999
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90491
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90518
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9078
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,109.88
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,110.25
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,109.38
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.37
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59255
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32528
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95331
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92981
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.75
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63943
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92239
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86114
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93796
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91092
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,108.12
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,177.25
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.13
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57726
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33446
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94379
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87536
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.81
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60418
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92032
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88278
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,144.25
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,144.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.56
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58669
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43603
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94891
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
