Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86355
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93771
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9237
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.81
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48632
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90903
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88141
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93039
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,92.62
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,136.75
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.75
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.13
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59869
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31572
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87485
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78347
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92889
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69577
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91373
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82092
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93188
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92526
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,150.62
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.69
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63659
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35625
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80249
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81299
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78875
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90747
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77798
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95264
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,192.62
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.5
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57925
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23046
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,108.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.38
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87164
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83865
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.31
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52007
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91458
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83453
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,78.88
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,233.75
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,234.62
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.81
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5508
