Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34105
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90747
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88659
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60415
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91583
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72836
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,108.75
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,117.12
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,163.5
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,165.38
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.5
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.13
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57406
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33422
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88962
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.81
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47271
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.927
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79873
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93256
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,114.12
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,117.38
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,178.62
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,179.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.31
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57205
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3879
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92697
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88684
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.5
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53848
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92114
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80063
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93381
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93832
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,98.38
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,93.62
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,201.25
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,201.62
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.44
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.81
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58154
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32399
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92511
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8923
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60775
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92251
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73919
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96014
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92288
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,98.12
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
