Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,185.88
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,186.38
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.06
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.25
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59991
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32683
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.892
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96518
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.69
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49313
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91058
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91968
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93689
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,187.88
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,194.75
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.25
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59387
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29946
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87301
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.31
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61349
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92993
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85803
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9577
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,126.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,129.75
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,83.75
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,214.38
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,217.25
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.56
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57577
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42422
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95059
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93817
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,123.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.93
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53201
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92914
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88937
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92682
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,181.88
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,182.38
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,197.5
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,198.75
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.19
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54498
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38912
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94189
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67626
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88354
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94275
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
