Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,136.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,136.25
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,212.75
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,213.38
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.06
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57101
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40108
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9707
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96884
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80746
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93674
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87558
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,119.75
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,120.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,140.25
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,194.12
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,195.62
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.69
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57977
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35003
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97522
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.19
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62347
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9314
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90628
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95331
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,118.88
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,88.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,245.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,245.38
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.56
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55706
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.346
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86889
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.37
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73898
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92224
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87842
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,140.88
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,250.38
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,251.25
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.5
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.37
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57046
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37255
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84717
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90961
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86404
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96985
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
