Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,138.75
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,90.75
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,244.12
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,248.88
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.69
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5342
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3099
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96292
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95724
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87671
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90158
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,114.5
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,114.88
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,214.12
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,215.12
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.44
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54464
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3998
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95709
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.862
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,133.25
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,228.12
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,229.25
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.38
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.94
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5545
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44472
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92319
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89911
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8706
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,107.88
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,108.12
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,232.62
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,234.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.44
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53948
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40044
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.88
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88794
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91186
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84527
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
