Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,114.62
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,181.5
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,183.88
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,229.25
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,233.62
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.06
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56252
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42058
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93805
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91586
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9183
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,139.62
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,139.88
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,155.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,155.62
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,279.88
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,284.5
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.88
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54022
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44567
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,122.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84509
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,119.62
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,120.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,123.75
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,285.88
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,289.88
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.19
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-30.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53832
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45266
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96692
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,144.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.12
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78494
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91907
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90655
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.62
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,168.12
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,170.25
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,84.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,251.88
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,256.62
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.06
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.81
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52477
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43157
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,106.25
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
