Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.901
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,164.25
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,164.88
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,258.38
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,258.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.69
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.19
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53387
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45171
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,125.12
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.25
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85126
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93136
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,169.62
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,174.25
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,108.75
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,252.88
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,253.38
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.56
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53225
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4414
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85293
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,107.5
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83578
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96457
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,155.62
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.12
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,178.75
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,181.38
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,92.5
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,330.5
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,331.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.62
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.12
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55059
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48605
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,93.38
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86954
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,115.88
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81906
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,126.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,169.25
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,169.5
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,145.5
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,151.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,276.88
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,278.88
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.88
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.75
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50942
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46282
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.5
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,125.12
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.75
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.75
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93573
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
