Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.62
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75695
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,125.62
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.88
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,139.38
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,141.38
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,94.38
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,381.38
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,391.75
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.06
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52807
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43392
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95703
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,111.25
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.62
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.75
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.25
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8338
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,160.62
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,168.88
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,142.62
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,302.5
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,305.38
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.94
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.44
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5115
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45858
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,127.62
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.88
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.62
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93146
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99957
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,124.75
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,296.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,304.38
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.88
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52871
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46893
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,110.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,110.5
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,297.12
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,297.25
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.12
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.69
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.19
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5064
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48309
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
