Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96777
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79028
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84414
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,116.5
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,120.62
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,116.62
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,117.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,215.75
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,216.62
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.88
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.44
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51052
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47216
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,115.88
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.12
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78311
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87451
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,124.38
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,127.88
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,93.5
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,244.12
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,245.38
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.56
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54903
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40395
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95532
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.5
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87317
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78054
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89667
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,137.88
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,138.25
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,240.62
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,240.75
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53808
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40316
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93512
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7369
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66159
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77234
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8678
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,130.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,131.12
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,131.75
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,229.5
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,230.12
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.44
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
