Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58523
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33437
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95862
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65185
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.44
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28945
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68951
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88379
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,82.62
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,177.88
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.75
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58968
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44668
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92538
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.12
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62029
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,94.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.12
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-64.25
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.48251
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68853
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30785
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93494
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,165.25
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.25
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.44
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54604
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34575
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81997
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.82
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52944
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93143
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,95.38
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-121.69
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.44
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.69
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.56371
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55895
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14925
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90317
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89944
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,116.38
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,118.5
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.81
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.56
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6307
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24038
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70001
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-98.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32857
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15761
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84518
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,108.12
