Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,108.25
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,150.5
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,151.12
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.13
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.25
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68301
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15505
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85586
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.19
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89441
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25957
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.88
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-104.25
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68826
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30947
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34871
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80587
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93121
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9386
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,106.5
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,106.75
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.44
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,79.37
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55016
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.12956
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93902
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96475
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82177
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88885
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.25
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.25
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.88
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7362
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12679
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64712
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65164
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85327
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91388
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,102.12
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.31
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51608
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62741
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.25
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88592
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22341
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87094
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.62
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.19
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-112.07
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.73541
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05953
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.28792
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87936
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87597
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87842
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.56
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,69.56
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64431
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26378
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.44
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81479
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46032
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82467
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.44
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68841
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2918
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.13
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53631
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92248
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89465
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
