Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.12
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.88
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63201
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42596
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94061
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.12
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7753
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32003
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.06
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.56
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.4631
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14336
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.19
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.24041
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93515
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,98.62
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,129.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.06
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.18022
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06426
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75433
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7431
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.38
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.12
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-164.12
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.45364
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07076
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.76175
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.13
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12767
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82971
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,103.12
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,85.69
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.37
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07951
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02303
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94134
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.37
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88742
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29491
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.44
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.44
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-165.88
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0226
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17055
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.85699
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68289
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73602
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93985
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-151.81
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60351
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79202
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94995
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93393
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92605
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.44
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17589
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.19
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62936
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88321
