Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,166.5
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,166.62
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,88.63
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-95.38
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01424
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70465
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.062
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.31
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57977
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80664
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88385
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.06
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-171.82
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30214
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.93146
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.69
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03239
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88925
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78231
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,92.68
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-86.37
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05208
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80624
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03865
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-109.75
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78521
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93439
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.29216
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.25
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.38
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2784
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11131
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-150.81
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.74966
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92538
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,58.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,84.88
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,85.38
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,103.44
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,87.5
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-71.19
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.1819
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.03288
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1646
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85071
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64236
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.19
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.88
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2708
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41759
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-156.31
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.78573
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92529
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,73.94
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.06
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20095
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61212
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83636
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.06
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58843
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37798
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.19
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-161.63
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.32021
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81625
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.8923
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
