Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.37
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41265
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,122.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,122.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.63
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.88
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-95.62
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59081
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64688
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.05122
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88312
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86365
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70132
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.12
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-128.56
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-161.44
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15035
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.49349
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.91363
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-152.19
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.77447
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89395
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97226
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-85.94
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40859
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83349
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0862
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76608
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88214
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19167
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.31
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.81
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.21608
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60183
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89789
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79492
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88122
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,94.25
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-179.25
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-116.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58471
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75219
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.25542
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.07
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68127
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.81
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.93
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.62
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.13481
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0659
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.91052
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-158.44
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.85483
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86444
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,117.25
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,118.25
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,79.06
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.94
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15944
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70248
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86395
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-85.69
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75875
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63363
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07955
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.12
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
