Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-157.63
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0381
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1046
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89111
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85336
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83044
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94925
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.37
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.69
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47854
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19185
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39538
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.88
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.81
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58724
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40926
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86474
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.44
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.31
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36611
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48296
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.88727
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-148.38
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.72729
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88168
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.06
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47958
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60388
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73703
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.44
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79577
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62698
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87659
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.44
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.5
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.94
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.26055
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34191
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89908
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.25
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.42721
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9104
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,83.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.63
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-145.44
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09117
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20717
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.65725
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-83.5
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77322
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08531
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61038
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.19
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.75
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-157.56
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.1953
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10344
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.88998
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83783
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92764
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,89.25
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.44
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-123.62
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0114
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04375
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.38805
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.13
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95364
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87665
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68652
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
