Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.93
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.88
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-154.5
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08669
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3387
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.87314
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89206
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,89.94
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-153.75
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.00114
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05678
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.68652
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.63
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-132.63
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9509
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43001
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.5649
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.5
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.5
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15944
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36901
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89758
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-141.56
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.49264
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91919
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87707
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,91.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-117.69
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01619
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79947
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.17263
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.5
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94128
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68859
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37215
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.94
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.5
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36364
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7467
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89422
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57382
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93149
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87585
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-160.63
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-115.69
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74118
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77795
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.27654
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.38
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.49694
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37722
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.81
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.44
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.37
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23635
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40548
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.87893
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93768
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86484
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-151.19
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.81
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-77.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70297
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47646
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12718
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
