Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6939
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51479
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.56
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.31
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-165.38
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40548
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0707
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.89874
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,105.25
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54086
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81613
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61968
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94949
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29018
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89114
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86377
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93347
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,144.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,144.88
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.93
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.25
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56298
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01872
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.87
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.56
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68939
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28405
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36312
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29277
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87958
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,96.62
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.12
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64233
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37621
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81845
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.56
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40325
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90515
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88382
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90814
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,124.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.19
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
