Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60632
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1281
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43438
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.19
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.44
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44311
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53783
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88977
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93811
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.44
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5809
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.789
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73849
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.87
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.56
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77932
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20546
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.56
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43041
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92685
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75229
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,88.75
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.31
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.12
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61309
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15489
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58007
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-105.44
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85339
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.22414
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.19
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28246
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63598
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93426
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91763
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.37
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.44
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59112
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27477
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.31
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.81
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87127
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05531
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17653
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.44
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58822
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62246
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90832
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9501
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
