Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.19
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55785
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42205
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93527
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.25
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.961
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33764
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7351
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78262
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89029
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,105.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.31
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53805
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3839
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93805
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-88.19
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84454
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02507
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.31
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.81
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.12166
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60253
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,98.38
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,98.62
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,87.88
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56857
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31078
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76544
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.19
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94839
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93021
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21965
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.81
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15627
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77096
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93384
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.44
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,68.06
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56899
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27776
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80487
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95071
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92828
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66207
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.44
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38512
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69046
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84976
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
