Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.56
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.19
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62896
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30385
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91724
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76873
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7958
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33904
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71911
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92114
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94122
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,103.25
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,104.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57195
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25609
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6238
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94244
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.06
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34612
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83047
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,190.38
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,192.38
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.25
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.44
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.75
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58471
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22051
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86932
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90719
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86337
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.37
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.432
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77264
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92081
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,110.25
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.56
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58074
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16027
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78152
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.94
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.75
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90512
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5689
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55517
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.38
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44054
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7594
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93057
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
