Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,71.5
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,89.88
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.94
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43807
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06783
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8923
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91165
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25765
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92258
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59103
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93429
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,90.88
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,139.38
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,139.62
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.56
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54815
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32781
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81927
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54757
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79101
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.37
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49197
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94406
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91742
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,95.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,148.38
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.75
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.06
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52093
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31276
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90594
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.13
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84756
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42821
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.19
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61962
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93768
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.13
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53283
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20568
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93408
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8887
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76049
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92917
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
