Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,121.38
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,89.12
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,156.62
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.75
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52013
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3409
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96628
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92065
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93692
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.44
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67507
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.5
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,147.38
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,196.38
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,197.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53152
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2119
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96268
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82663
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.63
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49902
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.927
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,133.38
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,158.25
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.5
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.12
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56744
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41897
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9541
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73919
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95373
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,113.88
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17186
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,179.12
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,179.38
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.75
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.13
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.06
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6221
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18944
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80639
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94846
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.12
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
