Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25301
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92691
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,118.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,119.12
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,173.62
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,176.38
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.37
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.94
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65078
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41936
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93228
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88363
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.31
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60647
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88034
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,226.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,227.38
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.19
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58419
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40157
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.37
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92807
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73974
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.75
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36196
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90872
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94009
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,163.25
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,163.62
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.31
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5386
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40853
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95471
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74209
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86294
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.37
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13222
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91394
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73434
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,94.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,94.88
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,210.38
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.31
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.06
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58889
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40288
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94681
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91989
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79455
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89908
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
