Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17372
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89734
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82303
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,149.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.56
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52721
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19487
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88241
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.63
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73361
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.81
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09905
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9061
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73397
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95273
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88745
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,100.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,100.25
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,127.62
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,127.88
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.13
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58511
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30834
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89966
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88821
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76257
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92255
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.81
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58981
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86474
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87262
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87439
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.93
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.69
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61328
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25039
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96097
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79315
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80926
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23497
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87588
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84375
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9053
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86621
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,113.75
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,114.12
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61712
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45022
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
