Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75143
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92435
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.31
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17354
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88446
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93231
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,133.75
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,135.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.25
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66329
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29995
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94818
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.19
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.789
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74899
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93277
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.87
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37038
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88351
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94696
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84271
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.87
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51626
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28045
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91287
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.81
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77932
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76724
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78451
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.75
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17595
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88647
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88965
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89142
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.06
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58013
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31997
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90887
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73419
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.19
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25097
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89358
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89755
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87741
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,124.25
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,124.88
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.63
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54977
