Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39898
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77212
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74597
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20156
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88989
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85995
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88733
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,98.62
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.81
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.25
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66958
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42602
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92496
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76077
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71374
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93915
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.5
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14458
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86331
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94391
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93341
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.81
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.44
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6632
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29723
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96808
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.69
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74432
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71951
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93924
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36931
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86398
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88974
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85779
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81616
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,91.62
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.63
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.13
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64862
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30358
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89407
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.06
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85028
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73001
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74578
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.56
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17824
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86133
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88028
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90265
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84158
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
