Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.07
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.88
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67611
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04445
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86285
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76571
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71032
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8883
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20458
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86621
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88421
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88528
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85574
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.44
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.44
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7742
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12236
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81573
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.87
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76672
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7174
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75406
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.63
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41161
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8988
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8822
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93381
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.849
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.56
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.12
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74179
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0385
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8475
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82058
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80661
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80401
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37151
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88211
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91568
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89783
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77465
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.69
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.62
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67666
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04619
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87973
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76025
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70129
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80746
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21532
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91369
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9115
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89599
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78988
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
