Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.25
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.56
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67776
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09712
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89746
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63055
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8078
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87121
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18175
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90747
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89184
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81952
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.69
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.5
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60665
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07283
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82684
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.69
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.19
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71212
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7182
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68273
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.69
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2253
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91174
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88748
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.44
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,95.25
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.31
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66098
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08867
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77407
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.81
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.25
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67984
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76187
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91644
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.62
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63525
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86722
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88623
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87555
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8573
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67044
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04631
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84567
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.88
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63043
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77432
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8276
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17552
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86648
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93954
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85693
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86618
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
