Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.06
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.06
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61971
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04988
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86438
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85174
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76501
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79886
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.63
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20037
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88418
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89065
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85977
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.37
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.5
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68869
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10896
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79638
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80252
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80932
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82794
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.63
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40768
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92059
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88281
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85895
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84286
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.13
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.69
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69412
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32384
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83935
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7835
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76761
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45657
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92874
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89044
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91897
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85202
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,76.5
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68762
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07042
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88147
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.75
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8063
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7171
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94711
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.69
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47692
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88656
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
