Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83392
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89679
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86056
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.81
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63354
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28316
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8352
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85483
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8024
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7904
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.19
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18254
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85675
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85422
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91699
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83536
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.5
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69589
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02202
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89746
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.44
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82586
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.807
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67199
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.37
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19069
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87039
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89889
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92084
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80182
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.75
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.5
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73693
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2419
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85803
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.81
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71804
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78726
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72473
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.87
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44671
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88037
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89749
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87799
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.63
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.06
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70248
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13756
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84939
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.75
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69403
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77197
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72699
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.75
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
