Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18856
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8757
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.25
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89706
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91467
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79861
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.5
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.75
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67126
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31893
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83175
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.31
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75818
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79092
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83349
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.88
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33596
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8999
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89395
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87332
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89242
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86374
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.56
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.69
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69433
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11006
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88421
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.81
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84408
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77105
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84848
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19863
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89957
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85928
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87958
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91067
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87973
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.75
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.31
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67218
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16652
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87192
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8385
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77932
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81833
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.37
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38769
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89395
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8453
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8616
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84878
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84637
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.31
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.56
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68719
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09633
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89355
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86526
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73458
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79544
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
