Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.19
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1837
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89139
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88193
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90005
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88971
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85803
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.19
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.44
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66149
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05806
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85824
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80935
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74542
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8251
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.75
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18517
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90497
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80856
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90097
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91089
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88962
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.63
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.62
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66873
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04601
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87582
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.56
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79843
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75891
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83645
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.81
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.87
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41302
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90488
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72799
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87192
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82083
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.56
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.75
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61447
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2762
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89224
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79242
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77359
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.935
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41439
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9028
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83008
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90274
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93735
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.63
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.69
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64269
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20687
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87674
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
