Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78714
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80343
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93512
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23503
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89731
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75253
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91153
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79422
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.19
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58834
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29281
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86456
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.56
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7734
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74804
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93671
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1957
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89725
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84714
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91165
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84421
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.37
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.88
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67684
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07619
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88705
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.63
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92483
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80548
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13045
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8977
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74087
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90961
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92499
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83145
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,82.25
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74948
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27208
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89288
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.841
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81637
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.63
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33715
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88135
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83807
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92074
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91653
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8421
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.94
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.13
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64819
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24031
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87115
