Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91812
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83014
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90176
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.31
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1357
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88513
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84515
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91614
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.56
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65264
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24196
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91452
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81256
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.19
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14861
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87784
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92151
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92929
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86255
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.75
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.56
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72638
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26159
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87326
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.31
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78759
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20937
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8858
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88464
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93518
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84784
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,97.75
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.87
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.44
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60226
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29732
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93237
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76748
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.56
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3666
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87778
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86954
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92795
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,112.0
