Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.75
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.75
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5975
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.157
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93005
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.75
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92871
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76501
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.06
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23696
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94699
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,124.5
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.38
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64059
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04036
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.56
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93243
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63101
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.63
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18627
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91174
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70285
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92969
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87616
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91159
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,137.75
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,138.12
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.56
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.12
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73574
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18294
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73968
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14592
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73938
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9086
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,126.5
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,126.88
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.19
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.44
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6987
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30642
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94659
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.81
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85568
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71661
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2372
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90924
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80023
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92346
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91342
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93664
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
