Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,149.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,149.62
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.56
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.06
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71435
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30629
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94641
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92239
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92807
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.75
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19307
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91748
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67575
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90243
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92975
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,76.5
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,128.5
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.69
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.63
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71109
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32705
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93985
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7312
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.06
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43636
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91965
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78344
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92358
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91815
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.88
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,239.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,240.25
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.75
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.19
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64834
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30776
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97134
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.81
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74664
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.94
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56432
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90167
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76745
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92218
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,216.38
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,216.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.06
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66378
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25167
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94733
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8695
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75015
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58883
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91464
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82382
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93668
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92767
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
