Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,138.25
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.81
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6307
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3543
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95337
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.19
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51528
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92148
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86514
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95148
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,122.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,94.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,160.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,160.88
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.87
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.44
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6415
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35946
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94928
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73828
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.5
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.87
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47823
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92288
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90146
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93368
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.75
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,109.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,80.88
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,225.75
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,226.38
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.75
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.94
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60366
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33159
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88568
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89883
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81109
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92175
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8461
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,111.38
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,87.25
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,213.75
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,214.12
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.5
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.31
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59451
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28664
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93017
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.69
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57433
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91049
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86191
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
