Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,90.88
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,126.88
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,167.62
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,168.25
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.69
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59402
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36425
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93863
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95908
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88885
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.5
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54849
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92136
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89288
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94348
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,145.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.69
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58053
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31124
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92206
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94052
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90756
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95959
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.81
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68234
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91543
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84698
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92688
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,162.88
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,163.38
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.69
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59371
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32195
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94604
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78274
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95505
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.38
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65801
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9122
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90115
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93069
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93799
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,93.5
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,144.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,144.5
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.43
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.5
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59948
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39834
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93115
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84414
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78036
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94284
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
