Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75433
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90335
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93271
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95282
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,139.25
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.06
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5855
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30083
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94272
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91077
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87668
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.06
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49368
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92258
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86651
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,160.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.63
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60159
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29259
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94882
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94925
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86209
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.75
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58425
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93317
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85028
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,94.62
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,166.75
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,167.5
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.94
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57485
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26555
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98239
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90234
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85595
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.63
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52947
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93545
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86947
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,102.12
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,82.88
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,204.25
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,205.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.88
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60137
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43178
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88104
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93085
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
