Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92346
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86755
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,82.88
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,264.38
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,265.12
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.31
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.13
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61572
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34862
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93701
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9585
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,120.38
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.75
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81759
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83325
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93371
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92926
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,93.12
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,268.88
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,269.38
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.93
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.62
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61538
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41372
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,94.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74481
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81366
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93524
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,127.88
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,128.25
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,180.38
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,181.25
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.25
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55868
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40652
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,135.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.38
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.12
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94482
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.25
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62911
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8182
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,132.12
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,132.38
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,270.88
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,271.38
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.13
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.5
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66558
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42553
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97409
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
