Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94122
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94491
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.63
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77014
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84024
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93509
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.931
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,94.75
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,176.38
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,177.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.81
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57708
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39553
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94931
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81933
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77108
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9519
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,111.75
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,170.38
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.94
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60131
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44619
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95435
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94192
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94446
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91653
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84552
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94275
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,98.75
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,100.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,165.62
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,170.5
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.94
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.31
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61975
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45556
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98267
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93799
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93503
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81653
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92184
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,120.62
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,121.38
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,102.62
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,105.88
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,183.38
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,183.75
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.62
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.94
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57766
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40386
