Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94086
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95718
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93545
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78167
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,127.75
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,127.88
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,98.75
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,202.62
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,202.75
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.62
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58514
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43252
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94965
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83487
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93845
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,121.12
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,123.12
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,204.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,204.12
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54543
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43713
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94968
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,135.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95862
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87085
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93213
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,144.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,145.12
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,195.25
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,196.12
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.06
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53805
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42354
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97369
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85483
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88916
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91534
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,142.12
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,142.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,87.0
