Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,228.12
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,228.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56036
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42171
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8876
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,118.62
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,119.12
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,110.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,261.88
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,262.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.81
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.94
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57662
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40703
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90018
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.38
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.38
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7377
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,133.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,297.62
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,297.88
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.44
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52804
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43835
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94659
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,156.5
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,156.88
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,156.75
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72634
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92807
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.75
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.75
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,183.88
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,184.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,137.62
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,138.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,281.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,281.38
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.82
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.75
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54501
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4544
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93332
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,170.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,170.5
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.802
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92078
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88592
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
