Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,205.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,205.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,103.5
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,248.38
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,248.5
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.88
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.81
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57192
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.475
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97534
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90555
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95026
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92944
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,135.12
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,131.25
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,289.88
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,290.25
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.31
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50414
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48339
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,109.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.62
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63558
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96402
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93445
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,180.38
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,180.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,117.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,244.12
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,244.5
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.81
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52111
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47527
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77987
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,148.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,149.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,131.38
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,200.88
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,201.75
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.12
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55758
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47872
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.866
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.75
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74859
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95322
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
