Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,166.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,203.75
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,203.88
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.44
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.88
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54186
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44912
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87774
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94784
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.38
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82202
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.25
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,160.75
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,120.62
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,122.12
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,241.25
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,241.88
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.31
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55325
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44106
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96762
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8779
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,154.25
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,162.75
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,164.5
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,233.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,233.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.62
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5541
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40951
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9505
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94983
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,130.88
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,166.62
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,168.88
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,136.75
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,136.88
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,232.88
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,233.5
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.88
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.87
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52459
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.398
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.12
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95544
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78326
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8569
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88727
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
